Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
723349,BROOK LANE - OLTON,2023-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.5
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.52
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
723349,BROOK LANE - OLTON,2023-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.9
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.07
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.97
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.53
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.84
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.06
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.45
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.78
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
723349,BROOK LANE - OLTON,2023-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.43
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.52
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.88
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.24
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.29
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-04-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.75
