Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-04-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-04-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.8
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.03
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-04-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.64
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-04-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.82
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.76
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
723349,BROOK LANE - OLTON,2023-04-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.97
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-04-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.7
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
723349,BROOK LANE - OLTON,2023-04-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-04-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.05
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.57
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.35
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.11
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
723349,BROOK LANE - OLTON,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.42
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.63
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.58
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.62
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.53
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.38
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.4
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.43
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.69
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.05
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.06
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.73
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.9
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
723349,BROOK LANE - OLTON,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.74
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.96
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.38
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
