Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.24
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.15
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
723349,BROOK LANE - OLTON,2023-04-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.34
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.3
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
723349,BROOK LANE - OLTON,2023-04-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.98
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.53
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-04-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.14
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.48
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-04-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.87
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-04-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.33
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-04-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.09
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-04-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.06
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-04-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.51
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-04-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-04-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.11
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-04-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-04-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.89
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-04-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.43
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.51
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
723349,BROOK LANE - OLTON,2023-04-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.41
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-04-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.77
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.97
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-04-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.54
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.5
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-04-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-04-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
