Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.4
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.78
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,149.9
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.3
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.78
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
723349,BROOK LANE - OLTON,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.12
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.57
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,142.3
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.7
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.57
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
723349,BROOK LANE - OLTON,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.96
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.79
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.58
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.3
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
723349,BROOK LANE - OLTON,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.4
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.21
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
723349,BROOK LANE - OLTON,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.1
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.31
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.82
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
723349,BROOK LANE - OLTON,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.84
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.1
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
723349,BROOK LANE - OLTON,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.44
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.34
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
723349,BROOK LANE - OLTON,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.76
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.47
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.64
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.35
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
723349,BROOK LANE - OLTON,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.32
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.49
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.19
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.33
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.62
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.07
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.07
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.32
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.0
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.53
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.23
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.66
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.69
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.72
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.84
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.28
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.61
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.9
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.03
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.26
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.6
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
