Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.83
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.7
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.55
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.07
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.43
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.82
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
723349,BROOK LANE - OLTON,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.13
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.31
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.22
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.9
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.22
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
723349,BROOK LANE - OLTON,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.24
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.48
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,132.0
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.8
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.48
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
723349,BROOK LANE - OLTON,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.28
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.28
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
723349,BROOK LANE - OLTON,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.94
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.16
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.5
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.16
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
723349,BROOK LANE - OLTON,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.73
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.61
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
723349,BROOK LANE - OLTON,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.38
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.47
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.4
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.85
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.65
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.47
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.99
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.37
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.15
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.1
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.35
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
723349,BROOK LANE - OLTON,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.75
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.76
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.55
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.37
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
