Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-04-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.65
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-04-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-04-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.08
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
723349,BROOK LANE - OLTON,2023-04-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.24
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-04-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.44
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.14
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-04-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.16
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-04-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-04-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.39
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-04-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-04-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-04-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.53
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-04-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-04-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.11
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-04-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.75
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-04-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.91
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-04-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.37
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-04-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.21
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-04-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-04-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.94
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
