Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-04-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.27
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-04-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.72
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-04-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.26
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-04-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.43
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.16
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-04-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.2
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-04-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.42
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-04-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.59
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-04-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.04
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.21
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.0
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
723349,BROOK LANE - OLTON,2023-04-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.69
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.24
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.7
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
723349,BROOK LANE - OLTON,2023-04-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.91
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.3
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.4
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.91
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
723349,BROOK LANE - OLTON,2023-04-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.62
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.3
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
723349,BROOK LANE - OLTON,2023-04-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.27
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.9
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
723349,BROOK LANE - OLTON,2023-04-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.12
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-04-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-04-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.77
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.22
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.29
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.11
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.69
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
723349,BROOK LANE - OLTON,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.08
