Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.74
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.69
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.77
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.3
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
723349,BROOK LANE - OLTON,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.66
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.56
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.8
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
723349,BROOK LANE - OLTON,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.49
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.48
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,135.6
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.6
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.48
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
723349,BROOK LANE - OLTON,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,50.25
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,172.5
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.0
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.25
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,172.5
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
723349,BROOK LANE - OLTON,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.9
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,142.6
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.0
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.9
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
723349,BROOK LANE - OLTON,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.48
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.02
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.35
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.96
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.4
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
723349,BROOK LANE - OLTON,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.32
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
723349,BROOK LANE - OLTON,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.12
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.13
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.4
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.13
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
723349,BROOK LANE - OLTON,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.38
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.07
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.99
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.4
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.8
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
723349,BROOK LANE - OLTON,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.68
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.15
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.28
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,132.4
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.4
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.28
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
723349,BROOK LANE - OLTON,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.23
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.37
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.6
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.37
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
723349,BROOK LANE - OLTON,2023-04-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.51
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.38
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
723349,BROOK LANE - OLTON,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.31
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.02
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.3
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.96
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,130.4
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.2
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.3
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
723349,BROOK LANE - OLTON,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.63
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.0
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.88
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.69
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
723349,BROOK LANE - OLTON,2023-04-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.04
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.38
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.97
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.5
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.41
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
