Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
723349,BROOK LANE - OLTON,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.83
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.59
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.4
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
723349,BROOK LANE - OLTON,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.94
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.19
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.4
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.19
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
723349,BROOK LANE - OLTON,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.46
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.51
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,146.8
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.7
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.51
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,146.8
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
723349,BROOK LANE - OLTON,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.93
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.3
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
723349,BROOK LANE - OLTON,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.93
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.39
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.23
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
723349,BROOK LANE - OLTON,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.92
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.44
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.44
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
723349,BROOK LANE - OLTON,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.03
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.14
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.7
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.2
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.14
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
723349,BROOK LANE - OLTON,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.08
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.78
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.04
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.6
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.04
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
723349,BROOK LANE - OLTON,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.8
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.31
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.15
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,131.5
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.8
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.15
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
723349,BROOK LANE - OLTON,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.65
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.33
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.1
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.33
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
723349,BROOK LANE - OLTON,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.18
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,139.4
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.2
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.18
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
723349,BROOK LANE - OLTON,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.26
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.17
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.3
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
723349,BROOK LANE - OLTON,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.51
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.07
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.0
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.08
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
723349,BROOK LANE - OLTON,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.54
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.8
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
723349,BROOK LANE - OLTON,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.85
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.0
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.6
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
723349,BROOK LANE - OLTON,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.3
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.8
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
723349,BROOK LANE - OLTON,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.72
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
723349,BROOK LANE - OLTON,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.22
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-04-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
