Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.55
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-04-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.1
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
723349,BROOK LANE - OLTON,2023-04-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.91
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.5
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
723349,BROOK LANE - OLTON,2023-04-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.02
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.45
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.9
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
723349,BROOK LANE - OLTON,2023-04-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.21
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.8
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
723349,BROOK LANE - OLTON,2023-04-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.27
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
723349,BROOK LANE - OLTON,2023-04-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.33
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
723349,BROOK LANE - OLTON,2023-04-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.3
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-04-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.48
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-04-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.31
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-04-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.37
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.6
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
723349,BROOK LANE - OLTON,2023-04-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.75
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
723349,BROOK LANE - OLTON,2023-04-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.13
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.93
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
723349,BROOK LANE - OLTON,2023-04-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.28
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
723349,BROOK LANE - OLTON,2023-04-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.52
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
723349,BROOK LANE - OLTON,2023-04-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-04-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.21
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-04-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.5
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-04-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.02
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.86
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.21
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.5
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-04-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.01
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
