Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.72
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-04-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-04-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.79
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.69
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.87
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-04-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.47
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-04-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.01
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-04-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.9
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-04-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.89
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-04-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.84
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-04-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.44
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-04-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.85
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.36
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-04-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.63
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
723349,BROOK LANE - OLTON,2023-04-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.41
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-04-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.44
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-04-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.34
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.96
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.74
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-04-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.03
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.27
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.75
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.94
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-04-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.81
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.12
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.72
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-04-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.09
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-04-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.16
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.18
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
723349,BROOK LANE - OLTON,2023-04-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.28
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.94
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
