Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-04-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-04-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
723349,BROOK LANE - OLTON,2023-04-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
723349,BROOK LANE - OLTON,2023-04-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-04-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-04-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.38
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-04-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.71
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-04-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.17
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-04-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.93
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-04-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.88
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-04-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.73
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.37
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
723349,BROOK LANE - OLTON,2023-04-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.49
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-04-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.87
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-04-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.71
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-04-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-04-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.78
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-04-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.53
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.54
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-04-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.53
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.48
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-04-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-04-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.11
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.43
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-04-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.81
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-04-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.73
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-04-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.2
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.41
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-04-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
723349,BROOK LANE - OLTON,2023-04-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
