Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
723349,BROOK LANE - OLTON,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
723349,BROOK LANE - OLTON,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.08
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-04-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.49
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-04-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.21
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-04-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.78
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.74
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-04-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.25
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.52
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-04-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-04-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-04-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.91
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.5
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-04-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.82
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.92
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
723349,BROOK LANE - OLTON,2023-04-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.87
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-04-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.7
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.94
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.31
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-04-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-04-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.95
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-04-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-04-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-04-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.83
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-04-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.56
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.91
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-04-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.02
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-04-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
