Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.64
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-04-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-04-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-04-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.86
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.14
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-04-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-04-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.71
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.71
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-04-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.55
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,transformer,,Temperature,C,18.6
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
723349,BROOK LANE - OLTON,2023-04-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.7
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.95
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.98
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.15
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.14
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-04-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.33
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.58
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
723349,BROOK LANE - OLTON,2023-04-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.13
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.54
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.72
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.86
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
723349,BROOK LANE - OLTON,2023-04-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.34
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.64
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-04-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.26
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.81
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-04-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.0
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.27
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.88
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.63
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.58
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-04-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.56
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-04-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.97
723349,BROOK LANE - OLTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
723349,BROOK LANE - OLTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-04-14T07:00:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
