Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.16
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.04
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.16
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
723349,BROOK LANE - OLTON,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.47
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.96
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.16
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.83
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
723349,BROOK LANE - OLTON,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.03
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.11
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.85
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.91
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.5
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
723349,BROOK LANE - OLTON,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.67
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.51
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.93
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.9
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
723349,BROOK LANE - OLTON,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.43
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.38
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.55
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.56
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.56
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.04
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.95
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
723349,BROOK LANE - OLTON,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.01
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
723349,BROOK LANE - OLTON,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.61
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.53
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.04
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.77
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.87
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.3
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.61
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.61
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
723349,BROOK LANE - OLTON,2023-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.41
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.35
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
723349,BROOK LANE - OLTON,2023-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.94
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
723349,BROOK LANE - OLTON,2023-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.37
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.05
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.57
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
