Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.17
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.22
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
723349,BROOK LANE - OLTON,2023-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.15
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.37
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.56
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
723349,BROOK LANE - OLTON,2023-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.92
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.72
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
723349,BROOK LANE - OLTON,2023-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.83
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
723349,BROOK LANE - OLTON,2023-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.13
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.69
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.69
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.96
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
723349,BROOK LANE - OLTON,2023-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.16
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.09
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.2
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.61
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.19
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.51
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.74
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.16
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.24
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.57
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.82
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.64
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.1
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
723349,BROOK LANE - OLTON,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.6
