Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.42
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.9
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.91
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.91
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.51
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.25
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.73
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.81
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.0
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
723349,BROOK LANE - OLTON,2023-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.78
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.53
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.7
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
723349,BROOK LANE - OLTON,2023-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.37
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.91
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.21
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.74
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.74
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.22
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.79
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.7
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
723349,BROOK LANE - OLTON,2023-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.78
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.99
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.9
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
723349,BROOK LANE - OLTON,2023-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.08
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.73
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.44
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.7
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.3
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
723349,BROOK LANE - OLTON,2023-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.39
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.38
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.47
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.5
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
723349,BROOK LANE - OLTON,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.68
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.58
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.1
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
723349,BROOK LANE - OLTON,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.09
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.59
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.23
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.9
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
723349,BROOK LANE - OLTON,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.23
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.84
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.34
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.4
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.34
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
723349,BROOK LANE - OLTON,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.1
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.96
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.83
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.8
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.56
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.2
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,26.4
