Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
723349,BROOK LANE - OLTON,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.77
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.63
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.6
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.74
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.4
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.9
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.6
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.74
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
723349,BROOK LANE - OLTON,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.49
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.14
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.2
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.8
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.2
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
723349,BROOK LANE - OLTON,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.42
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.05
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.28
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.2
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.42
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.05
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
723349,BROOK LANE - OLTON,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.98
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.94
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.21
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.12
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.8
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
723349,BROOK LANE - OLTON,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.21
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.75
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.98
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.63
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.05
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.02
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.02
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.05
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
723349,BROOK LANE - OLTON,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.33
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.84
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.59
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
723349,BROOK LANE - OLTON,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.58
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.87
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.5
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
723349,BROOK LANE - OLTON,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.93
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.07
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.9
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.1
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
723349,BROOK LANE - OLTON,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.78
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.45
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.38
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.7
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.3
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
723349,BROOK LANE - OLTON,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.4
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.56
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.28
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.6
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
723349,BROOK LANE - OLTON,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.49
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.78
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.8
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
723349,BROOK LANE - OLTON,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.56
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.36
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.98
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.36
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
723349,BROOK LANE - OLTON,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.16
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.54
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.12
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.0
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
723349,BROOK LANE - OLTON,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.69
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.43
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
723349,BROOK LANE - OLTON,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.56
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,126.4
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.7
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.56
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
723349,BROOK LANE - OLTON,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.93
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,131.9
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.7
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.93
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
723349,BROOK LANE - OLTON,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.01
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.91
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,137.4
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.2
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
723349,BROOK LANE - OLTON,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
