Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-14.37
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.18
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.8
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.04
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.54
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.58
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.47
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.65
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.65
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
723349,BROOK LANE - OLTON,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.32
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.1
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
723349,BROOK LANE - OLTON,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.35
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.2
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.35
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
723349,BROOK LANE - OLTON,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.87
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.42
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.1
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
723349,BROOK LANE - OLTON,2023-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.93
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.52
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,128.3
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.2
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.52
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
723349,BROOK LANE - OLTON,2023-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.16
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.23
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.69
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.6
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
723349,BROOK LANE - OLTON,2023-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.38
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.51
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.61
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.58
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
723349,BROOK LANE - OLTON,2023-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.25
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.12
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.25
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.69
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.37
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.03
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.75
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
723349,BROOK LANE - OLTON,2023-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.81
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.37
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.16
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.74
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,transformer,,Temperature,C,25.7
