Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.67
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.08
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.6
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.96
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.98
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.85
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.82
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.35
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.63
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.78
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.01
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.11
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.77
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.47
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.83
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.07
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.48
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.05
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
