Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
723349,BROOK LANE - OLTON,2023-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
723349,BROOK LANE - OLTON,2023-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.2
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.95
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,132.3
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.8
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
723349,BROOK LANE - OLTON,2023-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.32
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.33
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
723349,BROOK LANE - OLTON,2023-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.19
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.3
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.55
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.16
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
723349,BROOK LANE - OLTON,2023-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.81
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.58
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
723349,BROOK LANE - OLTON,2023-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.95
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.49
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.19
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,transformer,,Temperature,C,27.2
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.19
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.16
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.34
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.27
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.4
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
723349,BROOK LANE - OLTON,2023-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.53
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.44
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.3
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
723349,BROOK LANE - OLTON,2023-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.09
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.41
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,138.5
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.1
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
723349,BROOK LANE - OLTON,2023-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.41
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.38
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.5
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,transformer,,Temperature,C,27.7
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
723349,BROOK LANE - OLTON,2023-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.18
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.66
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.66
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
723349,BROOK LANE - OLTON,2023-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.47
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,136.9
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.1
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,transformer,,Temperature,C,27.9
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.47
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
723349,BROOK LANE - OLTON,2023-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.84
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.33
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,transformer,,Temperature,C,28.0
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.39
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,28.1
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.1
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,28.2
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.1
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
723349,BROOK LANE - OLTON,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.28
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.98
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.8
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
723349,BROOK LANE - OLTON,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.23
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.48
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.25
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
723349,BROOK LANE - OLTON,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.4
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.75
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.19
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.45
723349,BROOK LANE - OLTON,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.38
