Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
723349,BROOK LANE - OLTON,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
723349,BROOK LANE - OLTON,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.77
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,132.9
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.2
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,28.6
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
723349,BROOK LANE - OLTON,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.65
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.7
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,28.2
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.7
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
723349,BROOK LANE - OLTON,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.4
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,28.0
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
723349,BROOK LANE - OLTON,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.21
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,27.7
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.29
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.84
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.81
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.11
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.29
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.95
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
