Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
723349,BROOK LANE - OLTON,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
723349,BROOK LANE - OLTON,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
723349,BROOK LANE - OLTON,2023-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.4
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.66
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.67
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.16
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.47
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.91
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.5
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.02
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.18
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.84
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.82
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.91
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.35
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.0
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.67
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.93
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
723349,BROOK LANE - OLTON,2023-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.42
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.78
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
723349,BROOK LANE - OLTON,2023-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.85
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.63
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.84
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.31
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.55
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.85
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
723349,BROOK LANE - OLTON,2023-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.04
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
723349,BROOK LANE - OLTON,2023-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.39
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.22
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.47
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.38
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.4
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.15
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
