Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.79
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.96
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.94
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.41
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.61
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.7
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.54
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.17
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.6
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.41
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.28
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.01
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.36
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.25
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.68
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
723349,BROOK LANE - OLTON,2023-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.83
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.38
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
723349,BROOK LANE - OLTON,2023-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.94
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.4
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
723349,BROOK LANE - OLTON,2023-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.42
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.65
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.01
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
723349,BROOK LANE - OLTON,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.15
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.17
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.23
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.68
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
723349,BROOK LANE - OLTON,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.27
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.46
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
723349,BROOK LANE - OLTON,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.88
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.47
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
723349,BROOK LANE - OLTON,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.64
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.57
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
