Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.88
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.4
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.71
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.89
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.01
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.66
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.77
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.45
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.89
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.41
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.2
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
723349,BROOK LANE - OLTON,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.55
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.45
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,27.2
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.93
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.73
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.0
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.9
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
723349,BROOK LANE - OLTON,2023-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.16
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.22
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.69
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.65
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.0
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.36
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.57
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.69
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.46
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.74
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
723349,BROOK LANE - OLTON,2023-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.07
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.1
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,transformer,,Temperature,C,27.2
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.23
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.97
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.07
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,transformer,,Temperature,C,27.2
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
723349,BROOK LANE - OLTON,2023-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.04
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.73
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.19
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.44
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.01
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.35
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.8
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
723349,BROOK LANE - OLTON,2023-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.23
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.62
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
