Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
723349,BROOK LANE - OLTON,2023-04-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-04-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-04-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
723349,BROOK LANE - OLTON,2023-04-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-04-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
723349,BROOK LANE - OLTON,2023-04-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-04-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-04-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
723349,BROOK LANE - OLTON,2023-04-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.49
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.87
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
723349,BROOK LANE - OLTON,2023-04-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.57
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.49
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-04-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.52
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.02
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
723349,BROOK LANE - OLTON,2023-04-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.92
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.68
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,transformer,,Temperature,C,27.7
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-04-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.01
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.46
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
723349,BROOK LANE - OLTON,2023-04-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.37
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,27.9
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.2
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,144.5
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.4
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,28.0
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.2
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
723349,BROOK LANE - OLTON,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.91
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.26
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.7
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,28.1
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
723349,BROOK LANE - OLTON,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.27
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.65
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,28.2
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.49
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.08
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.19
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
723349,BROOK LANE - OLTON,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.91
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.56
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.08
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,28.5
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.36
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.09
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.01
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,28.6
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.36
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.01
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.02
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.15
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.69
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.6
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,28.8
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.02
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.69
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
723349,BROOK LANE - OLTON,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.34
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.93
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.2
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.93
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
723349,BROOK LANE - OLTON,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.13
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.7
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.55
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.6
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,29.2
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.55
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
723349,BROOK LANE - OLTON,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.74
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.87
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,29.3
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.87
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
723349,BROOK LANE - OLTON,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.18
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.44
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,29.3
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
723349,BROOK LANE - OLTON,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.26
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.32
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
