Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.05
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.13
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.96
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.24
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.19
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.54
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.9
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
723349,BROOK LANE - OLTON,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.32
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
723349,BROOK LANE - OLTON,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.94
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.1
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
723349,BROOK LANE - OLTON,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.47
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-04-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-04-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-04-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-04-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.96
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.49
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-04-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,transformer,,Temperature,C,18.5
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
723349,BROOK LANE - OLTON,2023-04-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.08
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-04-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.25
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.1
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
723349,BROOK LANE - OLTON,2023-04-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.41
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.82
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-04-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.43
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.64
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-04-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.96
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.82
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
