Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
723349,BROOK LANE - OLTON,2023-04-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.84
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.53
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-04-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.51
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.83
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-04-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.71
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-04-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.53
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.06
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-04-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.91
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.66
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-04-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.06
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.7
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
723349,BROOK LANE - OLTON,2023-04-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.11
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.16
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
723349,BROOK LANE - OLTON,2023-04-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.74
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
723349,BROOK LANE - OLTON,2023-04-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.69
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-04-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.12
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,transformer,,Temperature,C,17.6
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-04-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.62
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
723349,BROOK LANE - OLTON,2023-04-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.15
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
723349,BROOK LANE - OLTON,2023-04-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.66
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.9
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.56
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,transformer,,Temperature,C,17.8
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-04-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.92
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-04-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.52
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,transformer,,Temperature,C,17.9
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-04-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.03
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-04-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,transformer,,Temperature,C,18.1
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-04-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.21
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,transformer,,Temperature,C,18.2
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-04-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.13
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,transformer,,Temperature,C,18.3
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
