Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.49
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.5
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.59
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.9
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.15
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.53
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.53
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.56
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.45
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.21
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.0
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.21
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
723349,BROOK LANE - OLTON,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.57
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.33
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.0
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
723349,BROOK LANE - OLTON,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.5
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.54
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.14
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.38
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
723349,BROOK LANE - OLTON,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.76
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.31
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.16
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.17
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.32
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
723349,BROOK LANE - OLTON,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.31
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.41
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.23
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.9
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
723349,BROOK LANE - OLTON,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.62
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.8
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.4
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
723349,BROOK LANE - OLTON,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.48
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.9
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
723349,BROOK LANE - OLTON,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.94
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.4
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.65
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.08
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.84
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.55
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.31
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.77
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
723349,BROOK LANE - OLTON,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.69
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.34
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
723349,BROOK LANE - OLTON,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.49
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.49
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
723349,BROOK LANE - OLTON,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.82
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.32
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-04-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.71
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.38
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-04-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.18
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.48
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.14
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-04-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.64
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.32
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-04-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.51
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.31
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.05
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-04-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.77
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.52
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.38
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-04-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.39
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.21
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
