Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
723349,BROOK LANE - OLTON,2023-04-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.45
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.35
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-04-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.54
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.67
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.22
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-04-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.35
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.02
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.02
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-04-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.61
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.97
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
723349,BROOK LANE - OLTON,2023-04-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.66
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.02
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.67
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.0
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.67
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
723349,BROOK LANE - OLTON,2023-04-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.58
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.44
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
723349,BROOK LANE - OLTON,2023-04-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.03
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
723349,BROOK LANE - OLTON,2023-04-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.66
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.75
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
723349,BROOK LANE - OLTON,2023-04-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.27
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
723349,BROOK LANE - OLTON,2023-04-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.08
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.3
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
723349,BROOK LANE - OLTON,2023-04-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.4
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.3
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.4
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
723349,BROOK LANE - OLTON,2023-04-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.05
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.2
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.05
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
723349,BROOK LANE - OLTON,2023-04-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.43
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,128.4
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.0
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.43
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
723349,BROOK LANE - OLTON,2023-04-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.74
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.7
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.74
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
723349,BROOK LANE - OLTON,2023-04-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.7
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,132.0
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.3
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.7
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
723349,BROOK LANE - OLTON,2023-04-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.72
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.3
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
723349,BROOK LANE - OLTON,2023-04-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.19
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.26
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.4
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
723349,BROOK LANE - OLTON,2023-04-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.25
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-04-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.04
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-04-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
