Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
723349,BROOK LANE - OLTON,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.73
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.25
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
723349,BROOK LANE - OLTON,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.53
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.15
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
723349,BROOK LANE - OLTON,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.2
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.84
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
723349,BROOK LANE - OLTON,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.69
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
723349,BROOK LANE - OLTON,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.43
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.57
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.2
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.9
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
723349,BROOK LANE - OLTON,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.21
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.15
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.68
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.5
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.38
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.4
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.6
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.38
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
723349,BROOK LANE - OLTON,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.71
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.96
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.67
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.79
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.2
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.67
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
723349,BROOK LANE - OLTON,2023-04-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.48
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.4
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.4
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
723349,BROOK LANE - OLTON,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.12
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.6
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.12
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
723349,BROOK LANE - OLTON,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.03
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.02
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.36
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.77
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.25
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.48
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.76
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.69
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.31
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.4
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.69
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.4
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.92
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.09
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.14
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.13
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.13
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.4
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.13
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
723349,BROOK LANE - OLTON,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.08
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.38
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.48
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.8
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.48
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
723349,BROOK LANE - OLTON,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.88
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.52
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.3
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
723349,BROOK LANE - OLTON,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.06
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.78
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.71
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.9
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
723349,BROOK LANE - OLTON,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.04
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.22
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
723349,BROOK LANE - OLTON,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.78
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.03
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.33
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.61
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
