Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.94
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.64
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.07
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.09
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.38
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.04
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.91
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.1
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.1
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
723349,BROOK LANE - OLTON,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.12
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.45
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.08
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.3
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
723349,BROOK LANE - OLTON,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.52
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.42
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.87
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.68
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.27
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
723349,BROOK LANE - OLTON,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.31
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.69
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.14
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.59
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.25
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.5
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.65
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.67
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.13
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.03
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.48
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.13
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.48
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.76
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.18
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.98
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.46
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.29
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.17
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.1
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.77
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.35
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.7
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
723349,BROOK LANE - OLTON,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.66
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.24
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.32
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.18
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.72
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.41
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
