Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-04-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.38
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-04-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.95
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-04-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.12
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.32
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-04-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.91
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-04-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.45
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
723349,BROOK LANE - OLTON,2023-04-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.26
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
723349,BROOK LANE - OLTON,2023-04-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.56
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
723349,BROOK LANE - OLTON,2023-04-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.63
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.7
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
723349,BROOK LANE - OLTON,2023-04-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.94
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.0
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
723349,BROOK LANE - OLTON,2023-04-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.88
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-04-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.08
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.7
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
723349,BROOK LANE - OLTON,2023-04-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.76
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.2
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
723349,BROOK LANE - OLTON,2023-04-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.32
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
723349,BROOK LANE - OLTON,2023-04-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.88
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.4
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
723349,BROOK LANE - OLTON,2023-04-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.55
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.1
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
723349,BROOK LANE - OLTON,2023-04-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.79
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.6
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
723349,BROOK LANE - OLTON,2023-04-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.58
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.3
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.58
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
723349,BROOK LANE - OLTON,2023-04-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.3
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.6
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
723349,BROOK LANE - OLTON,2023-04-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.2
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.29
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.9
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.29
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
723349,BROOK LANE - OLTON,2023-04-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.22
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.1
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,148.6
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.9
