Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.1
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
723349,BROOK LANE - OLTON,2023-04-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.47
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.6
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,145.5
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.4
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.6
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
723349,BROOK LANE - OLTON,2023-04-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.21
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.6
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.21
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
723349,BROOK LANE - OLTON,2023-04-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.46
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.34
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.43
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.2
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
723349,BROOK LANE - OLTON,2023-04-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.0
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.94
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.8
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
723349,BROOK LANE - OLTON,2023-04-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.58
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.11
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.02
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.58
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.55
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.1
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.11
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
723349,BROOK LANE - OLTON,2023-04-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.79
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,17.76
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.63
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.54
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.27
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.76
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
723349,BROOK LANE - OLTON,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.88
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.89
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.77
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.4
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.27
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.27
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.97
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.39
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.4
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.0
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
723349,BROOK LANE - OLTON,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.84
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.65
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.0
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
723349,BROOK LANE - OLTON,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.93
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.14
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.3
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
723349,BROOK LANE - OLTON,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.48
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.44
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.63
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.72
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.42
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.8
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.13
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.74
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.3
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.22
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.0
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
723349,BROOK LANE - OLTON,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.78
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.51
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.8
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
723349,BROOK LANE - OLTON,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.26
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.5
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.8
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
723349,BROOK LANE - OLTON,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.67
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.87
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.95
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.0
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.87
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.95
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
723349,BROOK LANE - OLTON,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.95
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.63
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.77
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.84
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,128.0
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.4
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.77
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.84
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
723349,BROOK LANE - OLTON,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.04
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.47
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.6
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
723349,BROOK LANE - OLTON,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
