Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
723349,BROOK LANE - OLTON,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
723349,BROOK LANE - OLTON,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
723349,BROOK LANE - OLTON,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.3
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.07
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.04
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.04
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.29
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.1
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
723349,BROOK LANE - OLTON,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.24
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.39
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.73
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.42
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.51
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.7
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
723349,BROOK LANE - OLTON,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.56
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.39
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.6
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
723349,BROOK LANE - OLTON,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.35
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.92
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.08
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.79
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.03
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-04-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.5
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.81
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.87
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-04-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.46
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-04-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.64
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.79
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.76
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-04-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.7
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-04-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.12
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-04-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.07
