Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
723349,BROOK LANE - OLTON,2023-04-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-04-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-04-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
723349,BROOK LANE - OLTON,2023-04-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-04-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-04-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
723349,BROOK LANE - OLTON,2023-04-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.24
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-04-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.72
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-04-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-04-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.3
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-04-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.19
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
723349,BROOK LANE - OLTON,2023-04-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.11
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-04-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-04-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-04-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.83
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-04-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-04-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-04-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-04-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-04-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.06
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-04-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.71
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-04-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.37
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-04-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.32
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-04-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.38
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-04-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.56
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-04-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
