Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
723349,BROOK LANE - OLTON,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.06
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.38
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.1
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
723349,BROOK LANE - OLTON,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.01
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.69
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.74
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.42
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
723349,BROOK LANE - OLTON,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.87
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.56
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.61
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.93
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.3
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.93
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
723349,BROOK LANE - OLTON,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.21
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.01
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.24
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.9
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.21
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.01
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
723349,BROOK LANE - OLTON,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.51
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.0
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.03
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.4
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.03
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
723349,BROOK LANE - OLTON,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.32
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.68
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.5
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.5
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
723349,BROOK LANE - OLTON,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.77
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.03
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.35
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.47
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.5
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.35
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.47
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
723349,BROOK LANE - OLTON,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.24
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.65
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.25
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.2
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
723349,BROOK LANE - OLTON,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.74
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.53
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.62
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.1
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
723349,BROOK LANE - OLTON,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.01
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.47
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.89
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
723349,BROOK LANE - OLTON,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.98
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.31
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.91
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.44
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.18
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.61
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.0
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
723349,BROOK LANE - OLTON,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.14
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.58
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.2
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
723349,BROOK LANE - OLTON,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.55
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.59
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,139.2
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.3
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.59
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
723349,BROOK LANE - OLTON,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.7
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,150.0
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.9
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.7
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
723349,BROOK LANE - OLTON,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.33
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.35
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.6
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
723349,BROOK LANE - OLTON,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.86
723349,BROOK LANE - OLTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.31
723349,BROOK LANE - OLTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,125.2
723349,BROOK LANE - OLTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.5
723349,BROOK LANE - OLTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
