Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-04-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-04-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-04-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
723349,BROOK LANE - OLTON,2023-04-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
723349,BROOK LANE - OLTON,2023-04-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
723349,BROOK LANE - OLTON,2023-04-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-04-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.45
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-04-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.51
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.63
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.41
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
723349,BROOK LANE - OLTON,2023-04-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.16
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-04-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.2
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.58
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-04-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.83
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
723349,BROOK LANE - OLTON,2023-04-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.0
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-04-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.23
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
723349,BROOK LANE - OLTON,2023-04-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.5
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.3
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
723349,BROOK LANE - OLTON,2023-04-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.95
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
723349,BROOK LANE - OLTON,2023-04-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.2
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.38
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.2
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
723349,BROOK LANE - OLTON,2023-04-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.27
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.1
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
723349,BROOK LANE - OLTON,2023-04-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.97
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.06
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-04-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.31
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-04-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.88
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.49
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
723349,BROOK LANE - OLTON,2023-04-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.69
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.09
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.2
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
723349,BROOK LANE - OLTON,2023-04-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.43
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.84
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,125.2
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.6
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
723349,BROOK LANE - OLTON,2023-04-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.05
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-04-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.25
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,130.3
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.3
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
723349,BROOK LANE - OLTON,2023-04-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
