Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.35
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.5
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.9
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.35
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
723349,BROOK LANE - OLTON,2023-04-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.54
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.9
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.6
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.4
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
723349,BROOK LANE - OLTON,2023-04-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.11
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.83
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.83
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.8
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.83
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
723349,BROOK LANE - OLTON,2023-04-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.87
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.27
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.67
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.71
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.2
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.71
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
723349,BROOK LANE - OLTON,2023-04-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.75
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.51
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.24
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,124.6
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.3
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
723349,BROOK LANE - OLTON,2023-04-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.07
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.68
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.2
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
723349,BROOK LANE - OLTON,2023-04-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.19
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.42
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.75
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.8
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
723349,BROOK LANE - OLTON,2023-04-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.88
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.34
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.92
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,141.6
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.6
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.92
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
723349,BROOK LANE - OLTON,2023-04-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.88
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.72
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.45
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,147.6
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.8
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.45
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,147.6
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
723349,BROOK LANE - OLTON,2023-04-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.8
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.1
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.53
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.6
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
723349,BROOK LANE - OLTON,2023-04-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.41
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.1
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.9
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
723349,BROOK LANE - OLTON,2023-04-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.85
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.62
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.1
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
723349,BROOK LANE - OLTON,2023-04-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.66
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.66
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.69
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.8
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.66
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
723349,BROOK LANE - OLTON,2023-04-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.8
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.23
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.0
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
723349,BROOK LANE - OLTON,2023-04-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.51
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.32
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.38
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.9
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.38
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
723349,BROOK LANE - OLTON,2023-04-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.18
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.38
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-04-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.7
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-04-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.98
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.01
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.51
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.6
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
723349,BROOK LANE - OLTON,2023-04-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.99
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.6
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.76
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.5
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
723349,BROOK LANE - OLTON,2023-04-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.55
723349,BROOK LANE - OLTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.4
723349,BROOK LANE - OLTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.38
723349,BROOK LANE - OLTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.8
723349,BROOK LANE - OLTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-25T17:30:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
723349,BROOK LANE - OLTON,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
