Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
723349,BROOK LANE - OLTON,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-04-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
723349,BROOK LANE - OLTON,2023-04-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-04-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-04-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-04-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
723349,BROOK LANE - OLTON,2023-04-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-04-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-04-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.55
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-04-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.82
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-04-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-04-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.65
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-04-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.12
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,transformer,,Temperature,C,18.7
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-04-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.31
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,transformer,,Temperature,C,18.4
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-04-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.23
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,transformer,,Temperature,C,18.0
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-04-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.28
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,transformer,,Temperature,C,17.7
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-04-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,transformer,,Temperature,C,17.4
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-04-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,transformer,,Temperature,C,17.1
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
723349,BROOK LANE - OLTON,2023-04-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,transformer,,Temperature,C,16.8
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.09
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,transformer,,Temperature,C,16.6
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-04-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.86
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.03
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,transformer,,Temperature,C,16.5
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-04-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.29
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,transformer,,Temperature,C,16.3
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-04-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.31
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,transformer,,Temperature,C,16.2
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-04-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.42
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-04-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.05
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-04-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.01
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-04-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.03
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
