Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-04-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-04-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.37
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-04-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.66
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,transformer,,Temperature,C,15.7
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-04-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.37
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.01
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.45
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-04-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.79
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.19
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-04-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.82
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-04-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-04-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.7
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-04-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.47
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.11
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,transformer,,Temperature,C,15.4
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
723349,BROOK LANE - OLTON,2023-04-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.83
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,transformer,,Temperature,C,15.4
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
723349,BROOK LANE - OLTON,2023-04-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.48
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.36
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,transformer,,Temperature,C,15.4
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
723349,BROOK LANE - OLTON,2023-04-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.07
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.92
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,140.4
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.3
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.92
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
723349,BROOK LANE - OLTON,2023-04-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.83
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.8
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.3
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,transformer,,Temperature,C,15.5
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
723349,BROOK LANE - OLTON,2023-04-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.84
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,transformer,,Temperature,C,15.6
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
723349,BROOK LANE - OLTON,2023-04-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.76
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,transformer,,Temperature,C,15.7
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-04-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.76
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.89
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.64
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.97
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,transformer,,Temperature,C,15.8
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-04-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.19
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,transformer,,Temperature,C,15.9
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-04-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.32
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,transformer,,Temperature,C,16.0
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-04-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.49
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,transformer,,Temperature,C,16.1
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-04-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
723349,BROOK LANE - OLTON,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
723349,BROOK LANE - OLTON,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.52
723349,BROOK LANE - OLTON,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-04-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
