Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
723349,BROOK LANE - OLTON,2023-04-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-04-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-04-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-04-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.38
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-04-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-04-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.8
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-04-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.12
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,transformer,,Temperature,C,19.9
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
723349,BROOK LANE - OLTON,2023-04-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.65
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-04-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.91
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-04-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.21
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-04-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.76
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-04-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.12
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-04-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.61
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-04-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-04-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-04-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-04-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.98
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-04-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.86
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-04-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.74
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
723349,BROOK LANE - OLTON,2023-04-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.15
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-04-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.09
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-04-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.12
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.76
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
723349,BROOK LANE - OLTON,2023-04-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
