Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.2
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-04-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.82
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-04-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.75
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-04-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.51
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.75
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
723349,BROOK LANE - OLTON,2023-04-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.89
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.3
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-04-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.28
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.59
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-04-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.91
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.8
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.91
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
723349,BROOK LANE - OLTON,2023-04-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.11
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.95
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.5
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.95
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
723349,BROOK LANE - OLTON,2023-04-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.56
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.27
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.54
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.1
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
723349,BROOK LANE - OLTON,2023-04-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.73
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.38
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.0
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
723349,BROOK LANE - OLTON,2023-04-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.85
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.71
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.69
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.4
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.4
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-04-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.53
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.23
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.8
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.23
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.8
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-04-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.23
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.71
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.51
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.51
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
723349,BROOK LANE - OLTON,2023-04-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.38
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.82
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.3
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.1
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
723349,BROOK LANE - OLTON,2023-04-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.31
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.38
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.48
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
723349,BROOK LANE - OLTON,2023-04-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.64
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.53
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.23
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-04-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.4
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.98
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.2
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
723349,BROOK LANE - OLTON,2023-04-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.31
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.91
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.19
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
723349,BROOK LANE - OLTON,2023-04-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.08
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.61
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.01
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-04-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.86
723349,BROOK LANE - OLTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.52
723349,BROOK LANE - OLTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.11
723349,BROOK LANE - OLTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
723349,BROOK LANE - OLTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-04-26T18:50:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
723349,BROOK LANE - OLTON,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.04
