Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-04-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
723349,BROOK LANE - OLTON,2023-04-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-04-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-04-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
723349,BROOK LANE - OLTON,2023-04-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
723349,BROOK LANE - OLTON,2023-04-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-04-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-04-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-04-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.62
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-04-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.01
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-04-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.51
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.74
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.03
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-04-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.79
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.19
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-04-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.92
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.3
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.96
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-04-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.35
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-04-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-04-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.24
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-04-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.73
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-04-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.23
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-04-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.54
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-04-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.39
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-04-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.01
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-04-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-04-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.25
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-04-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.36
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.95
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-04-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-04-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.47
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-04-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.07
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.24
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-04-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
