Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-04-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.79
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-04-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.37
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.35
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.97
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-04-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.91
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.15
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.73
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,transformer,,Temperature,C,20.2
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-04-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.68
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.51
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.11
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,transformer,,Temperature,C,20.1
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
723349,BROOK LANE - OLTON,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.61
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,transformer,,Temperature,C,20.0
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.69
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,transformer,,Temperature,C,19.8
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-04-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.06
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.47
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
723349,BROOK LANE - OLTON,2023-04-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.21
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.17
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.4
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.0
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
723349,BROOK LANE - OLTON,2023-04-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.86
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.0
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
723349,BROOK LANE - OLTON,2023-04-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.47
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.73
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.9
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
723349,BROOK LANE - OLTON,2023-04-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.44
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.69
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-04-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.32
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.67
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-04-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.68
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-04-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.78
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
723349,BROOK LANE - OLTON,2023-04-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.63
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.55
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
723349,BROOK LANE - OLTON,2023-04-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.15
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.13
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
723349,BROOK LANE - OLTON,2023-04-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.98
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-04-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.5
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,transformer,,Temperature,C,18.9
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-04-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.63
723349,BROOK LANE - OLTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
723349,BROOK LANE - OLTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-26T05:50:00.000+00:00,transformer,,Temperature,C,18.8
723349,BROOK LANE - OLTON,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
