Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.44
723349,BROOK LANE - OLTON,2023-04-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
723349,BROOK LANE - OLTON,2023-04-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-04-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
723349,BROOK LANE - OLTON,2023-04-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.41
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.82
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.7
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
723349,BROOK LANE - OLTON,2023-04-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.53
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.32
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.07
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.7
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
723349,BROOK LANE - OLTON,2023-04-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.32
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.5
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.28
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.7
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.28
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
723349,BROOK LANE - OLTON,2023-04-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.22
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.25
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.25
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.16
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.5
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
723349,BROOK LANE - OLTON,2023-04-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.8
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.28
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.0
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.9
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
723349,BROOK LANE - OLTON,2023-04-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.92
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.53
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
723349,BROOK LANE - OLTON,2023-04-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.74
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.29
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.55
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.55
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
723349,BROOK LANE - OLTON,2023-04-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.06
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.33
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.03
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.56
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.56
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
723349,BROOK LANE - OLTON,2023-04-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.61
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.39
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-04-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.88
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.79
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.58
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.44
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.22
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.07
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.05
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
723349,BROOK LANE - OLTON,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.92
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.74
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.95
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.73
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.74
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.73
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
723349,BROOK LANE - OLTON,2023-04-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.81
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.24
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.84
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.0
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
723349,BROOK LANE - OLTON,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.43
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.04
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.6
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
723349,BROOK LANE - OLTON,2023-04-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.72
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.1
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.73
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
723349,BROOK LANE - OLTON,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.99
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.12
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,145.1
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.2
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.12
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
723349,BROOK LANE - OLTON,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.18
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.71
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.73
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.2
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.73
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
723349,BROOK LANE - OLTON,2023-04-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
723349,BROOK LANE - OLTON,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.12
723349,BROOK LANE - OLTON,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.59
723349,BROOK LANE - OLTON,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.65
