Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-04-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-04-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-04-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
723349,BROOK LANE - OLTON,2023-04-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-04-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
723349,BROOK LANE - OLTON,2023-04-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-04-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-04-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-04-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
723349,BROOK LANE - OLTON,2023-04-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.32
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.41
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.3
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.62
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-04-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.37
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.75
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-04-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-04-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-04-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.9
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-04-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.01
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-04-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.0
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.12
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,123.8
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.6
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
723349,BROOK LANE - OLTON,2023-04-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.24
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.61
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
723349,BROOK LANE - OLTON,2023-04-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.31
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.87
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.2
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.41
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-04-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.89
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.47
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,transformer,,Temperature,C,19.0
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-04-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.57
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
723349,BROOK LANE - OLTON,2023-04-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.19
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,transformer,,Temperature,C,19.1
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
723349,BROOK LANE - OLTON,2023-04-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.56
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,transformer,,Temperature,C,19.2
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-04-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,transformer,,Temperature,C,19.3
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-04-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.4
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,transformer,,Temperature,C,19.4
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-04-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.99
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,transformer,,Temperature,C,19.5
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-04-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,transformer,,Temperature,C,19.6
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-04-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.77
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.5
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,transformer,,Temperature,C,19.7
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-04-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-04-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
