Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
723349,BROOK LANE - OLTON,2023-04-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.07
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.97
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,transformer,,Temperature,C,28.1
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-04-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.81
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.7
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,transformer,,Temperature,C,28.1
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
723349,BROOK LANE - OLTON,2023-04-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.43
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,transformer,,Temperature,C,28.1
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
723349,BROOK LANE - OLTON,2023-04-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.04
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.34
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.0
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,transformer,,Temperature,C,28.2
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.34
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
723349,BROOK LANE - OLTON,2023-04-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.22
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.4
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.16
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,transformer,,Temperature,C,28.2
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
723349,BROOK LANE - OLTON,2023-04-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.64
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.41
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.52
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.8
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
723349,BROOK LANE - OLTON,2023-04-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.02
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.64
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.1
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
723349,BROOK LANE - OLTON,2023-04-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.8
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.62
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
723349,BROOK LANE - OLTON,2023-04-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.73
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.16
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
723349,BROOK LANE - OLTON,2023-04-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.86
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.76
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,transformer,,Temperature,C,28.5
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-04-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.19
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.86
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,transformer,,Temperature,C,28.6
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-04-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.83
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.27
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,transformer,,Temperature,C,28.7
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-04-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.19
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.35
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,transformer,,Temperature,C,28.8
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-04-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.61
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,transformer,,Temperature,C,28.9
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
723349,BROOK LANE - OLTON,2023-04-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.76
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.59
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
723349,BROOK LANE - OLTON,2023-04-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.06
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.91
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,transformer,,Temperature,C,29.2
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-04-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.51
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-04-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.56
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,transformer,,Temperature,C,29.6
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-04-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,transformer,,Temperature,C,29.8
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-04-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
