Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-04-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.28
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-04-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.71
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-04-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.42
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.52
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.18
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-04-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.47
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-04-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.89
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.95
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-04-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.81
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-04-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.8
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-04-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-04-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.16
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-04-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.42
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-04-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.79
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-04-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.09
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,transformer,,Temperature,C,29.8
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-04-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.46
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.06
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.06
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,transformer,,Temperature,C,29.7
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-04-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.49
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,transformer,,Temperature,C,29.5
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-04-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,transformer,,Temperature,C,29.1
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-04-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.49
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,transformer,,Temperature,C,28.8
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-04-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.68
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,transformer,,Temperature,C,28.6
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-04-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.69
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-04-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.27
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,transformer,,Temperature,C,28.1
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
723349,BROOK LANE - OLTON,2023-04-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
