Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
723349,BROOK LANE - OLTON,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
723349,BROOK LANE - OLTON,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
723349,BROOK LANE - OLTON,2023-04-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-04-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-04-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
723349,BROOK LANE - OLTON,2023-04-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-04-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
723349,BROOK LANE - OLTON,2023-04-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
723349,BROOK LANE - OLTON,2023-04-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-04-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-04-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-04-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-04-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.28
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-04-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-04-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.22
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-04-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.54
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-04-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.35
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-04-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-04-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-04-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-04-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-04-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-04-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-04-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-04-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-04-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.75
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-04-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.37
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.7
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-04-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.01
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.82
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-04-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-04-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
