Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-04-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.33
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.39
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-04-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.39
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-04-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.83
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.88
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-04-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.96
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-04-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-04-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.95
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
723349,BROOK LANE - OLTON,2023-04-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-04-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-04-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-04-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.06
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-04-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-04-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-04-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-04-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-04-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-04-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.3
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-04-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.44
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-04-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.79
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
723349,BROOK LANE - OLTON,2023-04-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
723349,BROOK LANE - OLTON,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.06
723349,BROOK LANE - OLTON,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-04-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
