Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-04-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-04-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
723349,BROOK LANE - OLTON,2023-04-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-04-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
723349,BROOK LANE - OLTON,2023-04-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
723349,BROOK LANE - OLTON,2023-04-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-04-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-04-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.2
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-04-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.85
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.54
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-04-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.15
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.53
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-04-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.22
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.16
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-04-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.25
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-04-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.31
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.28
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
723349,BROOK LANE - OLTON,2023-04-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.55
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
723349,BROOK LANE - OLTON,2023-04-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.69
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.86
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-04-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.09
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.51
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-04-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.45
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.66
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.11
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-04-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.82
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-04-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-04-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-04-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-04-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.32
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-04-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.32
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.25
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-04-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.69
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-04-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.88
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.93
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.46
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
723349,BROOK LANE - OLTON,2023-04-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.19
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.19
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-04-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.34
723349,BROOK LANE - OLTON,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
