Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
723349,BROOK LANE - OLTON,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.37
723349,BROOK LANE - OLTON,2023-04-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-04-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-04-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-04-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
723349,BROOK LANE - OLTON,2023-04-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
723349,BROOK LANE - OLTON,2023-04-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-04-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-04-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-04-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-04-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-04-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.61
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-04-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-04-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.76
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-04-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.52
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-04-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-04-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-04-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.15
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.41
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-05-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.34
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-05-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.55
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-05-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.78
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-05-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.66
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-05-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-05-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-05-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-05-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.55
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-05-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-05-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
