Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-05-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.77
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.2
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-05-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.69
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,transformer,,Temperature,C,27.7
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.26
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-05-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.59
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
723349,BROOK LANE - OLTON,2023-05-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.43
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.67
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,transformer,,Temperature,C,27.9
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
723349,BROOK LANE - OLTON,2023-05-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.22
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.89
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,transformer,,Temperature,C,28.0
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-05-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.78
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.07
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.8
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,transformer,,Temperature,C,28.1
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
723349,BROOK LANE - OLTON,2023-05-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.72
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.77
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,transformer,,Temperature,C,28.2
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
723349,BROOK LANE - OLTON,2023-05-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.81
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.07
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.38
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.96
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.07
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.96
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-05-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.0
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.08
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.05
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-05-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.98
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.35
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.43
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,transformer,,Temperature,C,28.5
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-05-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.03
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.75
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.46
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,transformer,,Temperature,C,28.6
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
723349,BROOK LANE - OLTON,2023-05-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.48
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.68
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.59
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.99
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,transformer,,Temperature,C,28.7
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-05-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.97
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.3
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.0
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,transformer,,Temperature,C,28.8
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.98
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-05-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.99
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.16
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.43
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,transformer,,Temperature,C,28.9
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.77
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-05-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.56
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.66
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.61
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
723349,BROOK LANE - OLTON,2023-05-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.23
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,transformer,,Temperature,C,29.2
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-05-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.22
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.45
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,transformer,,Temperature,C,29.3
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-05-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.82
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,transformer,,Temperature,C,29.5
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-05-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.52
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.16
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,transformer,,Temperature,C,29.7
