Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
723349,BROOK LANE - OLTON,2023-05-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.27
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
723349,BROOK LANE - OLTON,2023-05-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.81
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.47
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.22
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-05-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.49
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.37
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,transformer,,Temperature,C,30.1
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-05-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.65
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.61
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,transformer,,Temperature,C,30.1
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-05-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.9
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-05-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.25
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.9
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-05-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.66
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-05-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.04
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,29.8
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-05-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.24
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,transformer,,Temperature,C,29.7
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-05-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.86
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,transformer,,Temperature,C,29.7
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.13
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-05-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.82
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,transformer,,Temperature,C,29.8
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-05-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.9
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.46
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.62
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,transformer,,Temperature,C,29.8
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
723349,BROOK LANE - OLTON,2023-05-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.62
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.96
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-05-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.74
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.56
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.51
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.56
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-05-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.06
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.54
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,transformer,,Temperature,C,30.1
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-05-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.13
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.6
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,transformer,,Temperature,C,30.2
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-05-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.14
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.12
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-05-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.01
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-05-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.63
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,transformer,,Temperature,C,30.1
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
