Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-05-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-05-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.49
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-05-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-05-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-05-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.5
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-05-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-05-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.71
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-05-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.38
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-05-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.99
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.6
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-05-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.65
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-05-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.54
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.52
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.17
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-05-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.2
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-05-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-05-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.65
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-05-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.58
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-05-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.14
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-05-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.04
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-05-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.85
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-05-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
723349,BROOK LANE - OLTON,2023-05-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.47
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.39
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-05-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
723349,BROOK LANE - OLTON,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-05-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
