Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-05-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.11
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-05-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-05-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.42
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-05-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.99
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-05-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.71
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-05-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-05-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.93
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-05-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.52
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-05-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-05-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-05-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.0
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-05-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.19
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-05-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-05-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.58
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
723349,BROOK LANE - OLTON,2023-05-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.74
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-05-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.06
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-05-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.16
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-05-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-05-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
723349,BROOK LANE - OLTON,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.75
723349,BROOK LANE - OLTON,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
723349,BROOK LANE - OLTON,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-02T07:10:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-05-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-05-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
