Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-05-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-05-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
723349,BROOK LANE - OLTON,2023-05-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-05-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.18
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-05-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-05-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.29
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
723349,BROOK LANE - OLTON,2023-05-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-05-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-05-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-05-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-05-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-05-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-05-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-05-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-05-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-05-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.44
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-05-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.67
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-05-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.58
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-05-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
723349,BROOK LANE - OLTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
723349,BROOK LANE - OLTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.43
723349,BROOK LANE - OLTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-02T00:40:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
