Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-03T11:40:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-05-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-05-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
723349,BROOK LANE - OLTON,2023-05-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-05-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-05-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-05-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
723349,BROOK LANE - OLTON,2023-05-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.9
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
723349,BROOK LANE - OLTON,2023-05-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.82
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-05-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-05-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-05-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-05-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-05-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-05-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-05-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-05-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-05-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-05-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-05-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-05-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-05-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-05-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.83
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-05-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
723349,BROOK LANE - OLTON,2023-05-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
