Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,transformer,,Temperature,C,28.1
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-05-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,transformer,,Temperature,C,28.2
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-05-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.77
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-05-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.85
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-05-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.87
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,transformer,,Temperature,C,28.5
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-05-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.95
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.75
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,transformer,,Temperature,C,28.5
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
723349,BROOK LANE - OLTON,2023-05-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.68
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,transformer,,Temperature,C,28.6
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-05-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.71
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,transformer,,Temperature,C,28.7
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-05-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.95
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,transformer,,Temperature,C,28.8
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
723349,BROOK LANE - OLTON,2023-05-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.99
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.27
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.0
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,transformer,,Temperature,C,28.9
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.27
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
723349,BROOK LANE - OLTON,2023-05-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.05
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.36
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,transformer,,Temperature,C,28.9
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-05-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.25
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-05-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.57
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
723349,BROOK LANE - OLTON,2023-05-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.19
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,transformer,,Temperature,C,29.1
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-05-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.32
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.34
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.31
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,transformer,,Temperature,C,29.1
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-05-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.57
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.76
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,transformer,,Temperature,C,29.1
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-05-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.73
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.15
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.08
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.3
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,transformer,,Temperature,C,29.1
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.08
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
723349,BROOK LANE - OLTON,2023-05-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.57
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,138.4
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.4
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,transformer,,Temperature,C,29.1
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.57
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
723349,BROOK LANE - OLTON,2023-05-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.25
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.46
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,129.6
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.6
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,transformer,,Temperature,C,29.2
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
723349,BROOK LANE - OLTON,2023-05-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
723349,BROOK LANE - OLTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.23
723349,BROOK LANE - OLTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.48
723349,BROOK LANE - OLTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.9
723349,BROOK LANE - OLTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.2
723349,BROOK LANE - OLTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-04T19:30:00.000+00:00,transformer,,Temperature,C,29.3
723349,BROOK LANE - OLTON,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
