Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-05-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-05-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
723349,BROOK LANE - OLTON,2023-05-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-05-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
723349,BROOK LANE - OLTON,2023-05-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-05-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-05-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-05-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-05-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-05-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-05-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-05-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-05-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.36
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-05-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.53
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-05-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-05-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-05-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-05-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-05-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-05-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-05-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-05-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-05-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-05-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-05-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
