Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-05-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.48
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-05-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-05-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.66
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-05-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.05
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-05-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-05-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-05-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-05-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.19
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-05-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.86
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-05-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.84
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-05-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.07
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-05-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.25
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
723349,BROOK LANE - OLTON,2023-05-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.82
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.92
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-05-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-05-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.75
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
723349,BROOK LANE - OLTON,2023-05-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-05-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-05-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
723349,BROOK LANE - OLTON,2023-05-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
