Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-05-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-05-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.23
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-05-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-05-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.44
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,transformer,,Temperature,C,20.3
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-05-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-05-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.37
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.03
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,transformer,,Temperature,C,20.4
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-05-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-05-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.67
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.83
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,transformer,,Temperature,C,20.5
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-05-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.64
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
723349,BROOK LANE - OLTON,2023-05-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.78
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
723349,BROOK LANE - OLTON,2023-05-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.36
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-05-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-05-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.03
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-05-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.92
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-05-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-05-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-05-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.58
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-05-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.16
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-05-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
