Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.73
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-05-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-05-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.65
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.52
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-05-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.36
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
723349,BROOK LANE - OLTON,2023-05-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.41
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.65
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-05-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.54
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-05-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-05-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-05-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.76
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-05-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-05-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-05-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-05-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.16
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-05-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-05-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-05-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-05-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.99
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.48
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-05-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.98
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.53
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-05-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.66
723349,BROOK LANE - OLTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-04T00:00:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
